Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,63.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,150.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,150.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.13
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97122
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8024
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98956
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L3 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L3 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L3 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L2 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L1 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L1 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,,L1 Current (RMS),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8595299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92016
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99792
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.94
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.81
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0211
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.23308
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2062
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.06
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86059
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8763700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91009
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96551
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96851
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,143.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.69
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94522
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8768600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.75036
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L2 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L2 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L2 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96002
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8671200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99832
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,53.81
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-45.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15465
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.27153
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10417
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.69
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.31
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8871399999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88528
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97308
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94983
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90231
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8502200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96167
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94931
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7854
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L2 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L2 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L2 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L1 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96405
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90436
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98837
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.56
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-138.94
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13237000000000002
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03648
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.028460000000000006
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.81
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.94
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92624
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91479
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94644
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93289
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95105
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,246.7
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,246.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
