Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94833
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93698
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94012
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L2 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L2 Current (Max),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L2 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,,L1 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96796
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98944
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99072
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,170.06
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-107.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-131.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06059
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07326
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08077000000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.94
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.31
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.69
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85006
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89966
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95673
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85162
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90222
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92264
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.66
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95703
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91812
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.64904
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82135
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90701
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99637
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.19
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.37
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02428
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1267
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14034000000000002
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8660899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8553700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87646
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8758799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94516
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93725
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94925
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98123
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8288200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L3 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L2 Current (Min),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L2 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L2 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L1 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8114899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9469
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98862
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-98.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.81
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07063
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06505
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06441000000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.56
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8614799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99918
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88818
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8461299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90533
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91626
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,144.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,144.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94818
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96841
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8182699999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L2 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L2 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L2 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95245
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98178
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99844
