Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Min),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,142.69
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-52.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02974
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.19551
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05498
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,39.57
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7611
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99939
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90207
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91455
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89804
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89139
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.52
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,149.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,149.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,149.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94348
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92395
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8022100000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L2 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L2 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L1 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,,L1 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72915
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86264
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98666
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-106.87
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.19
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08696
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08241
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.041
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.81
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8760399999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99863
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99939
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90872
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91345
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93594
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.3
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.81
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.97
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.19
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.5779
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.90793
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8177800000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L2 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L2 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.44
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69339
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8262299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98752
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,112.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-68.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.56
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03661
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0956
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11702
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.19
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.69
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.31
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82705
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86285
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88092
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93249
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91812
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90985
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.94
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.65136
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.62298
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.86093
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L1 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.44
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92694
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.82547
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99188
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-97.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-64.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00661
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10689
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05718
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
