Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.19
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99533
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88708
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87964
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91278
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93671
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8749100000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,70.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.44
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6056199999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.6260899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.84262
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L2 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8316600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95212
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98785
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,25.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.56
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.56
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05174
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11385
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03465
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.81
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.94
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94931
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8891899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.892
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9465
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92496
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92621
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.13
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95325
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.84991
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.79898
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L3 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L3 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L2 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L2 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L2 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97223
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99835
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99841
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.63
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-147.94
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1783
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.29052
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10509
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.69
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.13
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95874
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80319
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95959
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93442
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8797299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.44
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.31
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.69424
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.73846
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9653
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L2 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L1 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L1 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,,L1 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8276
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9686
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99841
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-85.81
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-98.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,36.19
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02406
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02992
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11388
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.31
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,30.94
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.81
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96124
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8472
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8084100000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
