Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91229
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92761
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8627
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.07
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.94
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.69693
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.70407
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.78466
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L2 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L2 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L1 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L1 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,,L1 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87298
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90326
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91751
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,78.06
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,104.31
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-71.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11254000000000004
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0772
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09831
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.31
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.06
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.06
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93381
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8271799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8107300000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93759
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91159
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8682200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,72.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.63
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92242
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94949
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.76745
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L2 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L2 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L2 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96744
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9473
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91034
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.81
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,93.56
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-122.06
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05049
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09456
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04533
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.37
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8206100000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85931
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9331
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91412
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95944
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.31
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.92142
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.966
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.78885
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L3 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L3 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L2 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L2 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L2 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84811
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90784
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97363
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,166.31
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-69.81
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-155.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04521
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02425
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04033
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.44
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.69
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97278
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79916
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8916
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94217
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91763
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94028
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
