Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.87
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.63
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.6943
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97415
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.73819
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L3 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L3 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L3 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L2 Current (Min),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L2 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L2 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L1 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97919
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91327
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97861
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.19
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10042
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12935
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02129
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.56
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92844
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99698
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90442
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94351
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91141
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95721
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.6761699999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92099
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7684300000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L2 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L2 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L1 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L1 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,,L1 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97775
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99222
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96881
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-120.94
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.13
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.19
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0807
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10527
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02715
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.63
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93359
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85531
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92685
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8521700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9136
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93664
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.44
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.60906
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.92764
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.7875300000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L2 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L2 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98965
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98065
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95706
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,56.69
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,140.81
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.44
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11034
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06679
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05238
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.81
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95322
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85415
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88281
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87366
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93005
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94452
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.2
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94968
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.91815
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95688
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L3 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L3 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L2 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L1 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-11 03:10:00+00:00,feeder,,L1 Current (Max),A,20.0
