Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16274
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02235
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04332
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.63
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.93
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94137
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8252799999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94137
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91901
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94467
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95712
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.57
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.69
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.81
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7077
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.75583
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.63977
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L2 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L1 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96649
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98111
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96652
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,65.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,28.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07576000000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06325
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09142
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.19
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.81
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99747
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90359
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94058
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94611
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96274
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95236
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.75061
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.78289
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.73916
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L2 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L2 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L1 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99344
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97671
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99234
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,45.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,64.69
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-95.56
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14943
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05754
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07384
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.19
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.94
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99725
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90265
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90732
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93616
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94281
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94717
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.19
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.81
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.7159399999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92245
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.77969
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,,L1 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98877
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98129
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97479
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,57.56
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,126.31
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-143.31
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.24504
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03627
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01707
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.37
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99564
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8756700000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81711
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
