Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91849
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91617
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94168
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.37
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.56
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.68606
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.695
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95523
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L2 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L2 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L1 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L1 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99472
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8631
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99835
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-69.94
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.06
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04112
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.29262
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14324
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99689
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85351
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8183600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93988
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92636
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93365
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,122.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.63
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.7297
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.6964100000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.96719
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L1 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L1 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,,L1 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99588
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91742
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99951
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Min),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Min),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (Max),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.29873
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.32555
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16727999999999998
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.44
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99704
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85464
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82324
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9169
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92395
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9473
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.06
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95615
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.7279899999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98904
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L3 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L3 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L1 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L1 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,,L1 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99701
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8117
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99719
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Min),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (Max),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.31
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,7.19
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.23159
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.45083
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02126
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,38.06
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99533
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77935
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85815
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96561
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9689
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98126
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
