Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,244.97
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,141.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,142.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.94
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.6862699999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7923600000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.75854
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L2 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L2 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L1 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,,L1 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99609
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8417
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99725
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (Max),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,9.81
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,39.31
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,118.06
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.23421
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.37166
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04378
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99683
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8356
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99545
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9472
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.923
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95227
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,113.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.81
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.56
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.19
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.68206
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.74615
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.79446
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L1 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99145
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8531200000000001
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98581
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.94
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.34072
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.38653
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02358
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.93
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9964
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8230299999999999
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99777
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92374
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94784
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95068
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-52.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.56
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.07
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.55962
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.68725
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.73046
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L1 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,,L1 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97964
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90497
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92245
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Min),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (Max),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.37
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,91.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11254000000000004
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03722
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.1082
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.44
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92328
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8313
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99759
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95361
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92645
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,244.36
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,80.88
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.94
854646,ST EDWARDS PARK NO.1,2023-08-11 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.31
854646,ST EDWARDS PARK NO.1,2023-08-11 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.38
854646,ST EDWARDS PARK NO.1,2023-08-11 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-11 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.63256
854646,ST EDWARDS PARK NO.1,2023-08-11 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.73114
854646,ST EDWARDS PARK NO.1,2023-08-11 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.68457
