Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.87
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94131
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.7478600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.77884
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L3 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L2 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8826
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95416
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9664
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,43.06
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.31
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-68.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1086
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06658
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13814
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93576
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91168
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85129
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93127
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93964
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97092
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.55
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,116.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96924
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.83078
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95367
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L3 Current (Min),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L3 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L3 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L2 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L1 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8753299999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95221
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96341
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,122.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.31
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,91.69
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05669
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09129
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08937
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.81
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94965
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86218
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.79947
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94403
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91525
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95044
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.37
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90439
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.81482
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.80166
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L2 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L2 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,,L1 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79272
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90756
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95749
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-83.63
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05354
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08647
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07231
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.63
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98209
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85226
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82763
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94485
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95373
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89615
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.38
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
