Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9187
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.89944
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.79297
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L3 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L3 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L3 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L2 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L2 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L2 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72818
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9798
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96698
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.37
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04985
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1006
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04048
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.44
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.56
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94183
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8277899999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9111
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.44
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94739
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93323
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8907799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.65246
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90472
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.85882
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L2 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L2 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-38.06
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7408100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94873
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99524
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,149.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.69
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0855
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.028030000000000003
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17836
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.19
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.93
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90716
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8370000000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94733
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95883
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97058
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,125.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.69
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94415
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.738
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.86395
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L2 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.31
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79992
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95108
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92825
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,56.31
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,134.63
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.06
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16655
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01497
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05971
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.44
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.44
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95236
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91699
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95337
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92273
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95026
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90863
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.69
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.31
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.74679
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.81057
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.84485
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L2 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L2 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L2 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L1 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,,L1 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
