Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8950799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94812
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93109
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,62.94
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00377
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13814
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06038
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.56
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.94
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98584
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87195
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99857
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95764
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9234
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94788
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.45
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.69
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.31
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8179
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.82321
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.86792
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L2 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L2 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L2 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8526600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99496
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8885799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,138.06
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,139.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,16.44
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04042
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15084
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03044
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.81
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.56
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96927
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99716
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94385
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90094
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95248
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93664
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.89166
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8334600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8436
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L3 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L2 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L2 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L2 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L1 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L1 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87356
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96616
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96637
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,114.44
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,31.93
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-119.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02867
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04967
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03954
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94443
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89386
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96741
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91809
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92902
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93506
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.16
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.62
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.81
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.94
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8699600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.74575
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8234799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L3 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L1 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L1 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,,L1 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86444
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94257
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90472
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-140.94
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.69
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.00883
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00127
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03484
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
