Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97104
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95767
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96268
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.44
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97342
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8909600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89899
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L3 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L2 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L2 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.94
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.94
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84311
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99338
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96555
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,144.94
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-106.56
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10518
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06813
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06346
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.69
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.37
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.81
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90512
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95499
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95444
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96643
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94958
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97012
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.89
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,122.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,136.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96924
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94611
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90744
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L3 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L3 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L3 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L2 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L2 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L2 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79818
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98874
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93585
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,46.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.81
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0016600000000000002
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02184
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11388
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.25
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.06
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9237
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95111
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9527
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97665
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96863
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95459
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,142.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,142.62
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93332
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94168
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.90372
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L3 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L3 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L3 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L2 Current (Min),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L2 Current (Max),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L2 Current (RMS),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.06
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8356600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98157
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92471
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,88.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,123.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04152
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11455
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18251
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.31
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.44
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95456
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94629
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99744
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98306
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96023
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95831
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,83.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,28.0
