Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,134.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,127.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,127.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94284
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.83957
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.92444
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L3 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L3 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L3 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L2 Current (RMS),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L1 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L1 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.44
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7790199999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97296
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97498
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-53.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,32.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05043
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02446
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09181
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.31
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97165
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8728899999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9223
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96435
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96133
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95084
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.91708
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.89984
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L3 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L2 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L2 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L2 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8528399999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96902
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94534
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,114.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,169.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.87
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03819
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.03621
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02824
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.56
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.94
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9668
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90137
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93512
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98407
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97253
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93823
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,160.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.93008
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94742
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.94943
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L3 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L3 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L3 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L2 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L2 Current (Max),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L2 Current (RMS),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L1 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L1 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,,L1 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96182
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97147
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89035
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,41.13
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,120.31
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.56
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00105
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09218
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00578
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.57
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.31
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95468
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8956
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93256
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96664
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95914
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93274
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.80453
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96417
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91427
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L2 Current (Min),A,38.75
