Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L2 Current (Max),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L2 Current (RMS),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L1 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,,L1 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9013
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97565
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93619
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,111.81
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,125.19
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,71.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05565
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09075
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00688
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.94
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.44
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93542
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88318
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95459
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95932
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95962
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96643
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,92.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,97.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,150.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,155.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,154.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,122.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,121.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.94
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.879
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96863
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.90286
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L2 Current (Min),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L2 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L2 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L1 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95505
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94894
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99405
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,21.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.07
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.13768
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05226
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10103
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99896
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99496
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95435
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95065
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96909
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9509
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,136.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,140.75
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,159.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,159.38
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,159.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95245
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92193
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88464
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L3 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L3 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L3 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L2 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L2 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L2 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L1 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96603
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98938
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98248
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,159.63
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-70.94
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09813
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07417
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16719
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97705
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89935
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99762
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93939
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97067
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96005
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,90.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,161.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,162.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,161.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,137.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,138.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95233
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.906
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95904
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L3 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L2 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L2 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L2 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L1 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,,L1 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.44
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8286100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99579
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98315
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,141.81
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-130.44
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
