Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18645
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.17296
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.26574000000000003
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.44
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96954
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99701
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95901
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93805
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97333
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,166.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,167.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,167.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,160.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,164.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,161.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99347
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8981
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9621
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L3 Current (Min),A,48.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L3 Current (Max),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L3 Current (RMS),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L2 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L2 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L1 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L1 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,,L1 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93906
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99127
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98962
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.63
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,167.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.37
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03435
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.21718
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02721
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,30.63
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8604700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90369
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95599
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94977
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96228
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9693
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,156.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,154.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,146.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,146.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.91019
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94177
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9856
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L2 Current (Min),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L2 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L2 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L1 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L1 Current (Max),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,,L1 Current (RMS),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98117
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9902
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99554
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Min),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.68
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-115.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.13
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03319
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.055679999999999986
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07692
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,32.06
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85446
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92538
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93167
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94284
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95596
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96716
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,96.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,149.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,150.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,149.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,172.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,173.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,172.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96661
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97729
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96939
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L3 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L3 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L2 Current (Min),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L2 Current (Max),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L2 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L1 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L1 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,,L1 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98413
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99005
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99634
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (Max),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Min),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,98.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-139.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-126.69
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10289
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07329
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15508
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.13
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86136
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99854
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94043
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
