Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95703
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94446
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96228
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,177.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,177.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,177.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,147.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94208
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96707
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89099
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L3 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L3 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L3 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L2 Current (Min),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L2 Current (Max),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L2 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,,L1 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96606
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99313
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99722
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,114.06
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-124.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04353
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.11958
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12859
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.06
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.94
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8598299999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99088
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93921
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95572
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97412
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96719
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,196.25
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,196.5
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,196.38
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96362
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93228
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95984
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L3 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L3 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L2 Current (Min),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L2 Current (Max),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L2 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L1 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L1 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,,L1 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95337
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99402
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98968
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-177.31
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-148.44
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.006490000000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.22521
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0006900000000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.94
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.19
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94678
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9519
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95923
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98691
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9436
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,136.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,141.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,139.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,208.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,212.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,210.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,121.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92773
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93341
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98593
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L2 Current (Min),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L2 Current (Max),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L2 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L1 Current (Min),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L1 Current (Max),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,,L1 Current (RMS),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.31
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95425
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99756
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.996
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,86.81
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-159.94
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-70.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03273
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.37084
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06752000000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.63
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8614200000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99756
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95306
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93451
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97702
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96573
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,116.25
