Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.05
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,51.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,214.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,219.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,216.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,162.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,162.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,162.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95798
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93173
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97604
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L3 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L3 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L3 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L2 Current (Min),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L2 Current (Max),A,27.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L2 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L1 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L1 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,,L1 Current (RMS),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95404
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99683
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99524
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,87.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-79.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.56
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08238
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15621
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0381
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,39.07
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76858
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99686
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99829
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94577
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97436
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94742
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,196.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,196.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,196.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,147.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,147.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97311
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95398
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98111
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L3 Current (Min),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L3 Current (Max),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L3 Current (RMS),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L2 Current (Min),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L2 Current (Max),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L2 Current (RMS),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L1 Current (Min),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L1 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,,L1 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95514
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98907
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99612
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,47.31
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-87.19
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04714
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06584
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15386
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,27.94
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87829
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99744
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99954
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94281
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96719
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93039
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,116.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,117.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,116.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,172.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,173.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,173.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,160.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.81567
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97189
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9765
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L2 Current (Min),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L2 Current (Max),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L2 Current (RMS),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L1 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L1 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,,L1 Current (RMS),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.43
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7992199999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99088
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99368
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,123.82
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-140.81
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11168
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06911
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24376
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.31
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86535
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99103
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99872
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97397
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97836
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98035
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,207.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,207.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,207.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,190.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,202.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,195.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
