Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.90933
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.914
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98035
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L3 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L3 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L3 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L2 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L2 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L2 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L1 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L1 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,,L1 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8435600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92248
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99619
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.94
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.94
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.05626
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21413
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06258
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.56
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,53.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.44
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90079
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.56786
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93112
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96533
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99063
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97247
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,143.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,143.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,241.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,179.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,179.62
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,179.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,180.12
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,180.5
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,180.25
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.78109
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9284
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95935
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L2 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L2 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L1 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.81
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82165
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98108
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9978
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,141.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-110.13
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10338
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04369
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19319
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.69
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.37
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8246700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7771600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93259
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97989
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.974
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97717
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,155.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,154.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,194.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,195.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,194.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.19
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.19
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.88608
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.86926
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90158
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L2 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L2 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L2 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L1 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,,L1 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.94
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81363
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98224
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99225
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-118.56
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-72.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00508
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07933
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01515
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.56
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93405
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5764100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99207
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9718
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97723
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,173.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,174.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,174.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,150.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,150.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.90518
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96725
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96393
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L3 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L2 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L2 Current (Max),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L2 Current (RMS),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L1 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L1 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,,L1 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8515
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99844
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9364
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
