Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.81
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-167.06
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.37
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.16997
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.45687
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.038860000000000006
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.31
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91885
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8343200000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99457
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95734
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97647
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94452
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,204.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,204.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,204.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94061
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98376
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95526
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L2 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L2 Current (Max),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L2 Current (RMS),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L1 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.81
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85675
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94089
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93991
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,94.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-70.31
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01405
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07259
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13487000000000002
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.81
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86477
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85245
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99295
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97351
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97391
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,191.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,191.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,191.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,140.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95764
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98303
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.8911100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L3 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L3 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L3 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L2 Current (Min),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L2 Current (Max),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L2 Current (RMS),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,,L1 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95331
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97055
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98849
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,48.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-79.31
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15282
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07155
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04445
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.63
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,46.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94079
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65066
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93524
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96435
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98578
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96072
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,72.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,241.53
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,122.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,122.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,197.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,199.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,198.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,116.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,117.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.78961
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98264
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97885
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L2 Current (Min),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L2 Current (Max),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L2 Current (RMS),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L1 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,,L1 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88818
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95325
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9967
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Min),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,154.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-43.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-73.44
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10249
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.2145
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11449
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
