Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,43.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.13
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96057
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6716
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92291
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96921
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97458
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,164.25
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,165.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,164.88
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,143.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,143.62
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.19
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.79095
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.90799
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L2 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L1 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L1 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,,L1 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.56
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97003
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99365
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89679
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Min),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,64.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-173.06
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.63
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02599
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.26604
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03377
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,48.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99371
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64559
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93838
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97943
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97769
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8891
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.3
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,168.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,180.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,173.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.7814
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.84305
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97726
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L2 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L2 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L2 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L1 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L1 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,,L1 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9689
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99844
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94513
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,121.94
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,155.06
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.32
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.20146
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.46883
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00148
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.44
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90622
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8718899999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95517
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98523
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98639
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8803700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,130.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,192.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,192.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,192.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.06
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.81103
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97702
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.93133
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L2 Current (Min),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L2 Current (Max),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L2 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L1 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9754
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99695
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99768
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,122.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-170.94
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-151.93
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11305
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.33617
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.11604
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.69
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,48.56
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93521
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66561
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9982
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.07
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
