Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98206
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9725
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67999
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,199.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,201.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,200.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9834
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95956
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.952
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L3 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L3 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L3 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L2 Current (Min),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L2 Current (Max),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L2 Current (RMS),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L1 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L1 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,,L1 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8452700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98349
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99216
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,127.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-147.19
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.13
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.38485
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04063
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,43.44
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90857
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8114
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98566
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91223
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,84.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,172.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,173.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,172.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,93.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,8.56
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97702
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92038
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9852
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L3 Current (Min),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L3 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L3 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L2 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L2 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L2 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L1 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L1 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,,L1 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.06
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8596799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99106
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99939
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,114.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-73.44
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.81
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06209
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09923
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13158
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.63
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,49.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97733
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63836
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99969
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97943
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97119
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90268
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,75.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,132.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,140.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,169.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,169.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,169.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96149
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9733
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99197
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L3 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L3 Current (RMS),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L2 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L2 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L2 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L1 Current (Min),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L1 Current (Max),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,,L1 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.94
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97617
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91455
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99881
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-45.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09856
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.24877
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17867
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,49.06
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9039
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62655
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99844
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97733
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95303
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,129.88
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,128.5
