Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,150.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,150.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,150.12
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,189.5
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,189.75
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,189.62
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98041
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99603
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99338
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L3 Current (Min),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L3 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L3 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L2 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L2 Current (Max),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L2 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L1 Current (Min),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L1 Current (Max),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,,L1 Current (RMS),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8206100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93051
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98517
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-165.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.44
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.07
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09105
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12136
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13875
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.56
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99429
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93237
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99625
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97952
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96292
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78341
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,44.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,132.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,182.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,182.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,182.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96521
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94128
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99423
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L2 Current (Min),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L2 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L1 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L1 Current (Max),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,,L1 Current (RMS),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.56
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78088
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9053
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96411
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-62.94
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,16.94
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.13
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04329
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13285999999999998
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.22396
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.81
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.56
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.06
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87628
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92395
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96463
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96909
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98044
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94336
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,244.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,141.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,133.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,133.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,133.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.31
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.79342
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94501
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99252
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L2 Current (Min),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L2 Current (Max),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L2 Current (RMS),A,28.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L1 Current (Min),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L1 Current (Max),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,,L1 Current (RMS),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8066399999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8931600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9158
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-166.94
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07466
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.18676
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21602
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.94
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,38.44
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.13
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95029
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76303
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95721
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97833
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98911
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86572
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,157.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,107.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.31
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.8053899999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94879
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98758
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L3 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L2 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L2 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L2 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L1 Current (Min),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L1 Current (Max),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,,L1 Current (RMS),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
