Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,11.87
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8366399999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98447
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94434
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-161.63
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-151.44
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.06
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08379
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.16292
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13810999999999998
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99304
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87649
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96533
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98019
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97818
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93512
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,244.05
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,111.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,147.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.8157300000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93011
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.89294
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L1 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,,L1 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8404200000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8657799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94894
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.81
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,74.44
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-60.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1032
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12837
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06191
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.19
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99411
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85034
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99451
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99109
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95279
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,146.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,107.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.94
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.56
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8610200000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98364
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.79364
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L3 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L3 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L2 Current (Min),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L2 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L2 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.56
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,16.07
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93371
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8042
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91141
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,173.56
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01375
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0696
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04671
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.13
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71545
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99411
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.81
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93436
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96524
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8471700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.81
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.93
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.80487
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.92102
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.77118
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L2 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L2 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L2 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L1 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,,L1 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88223
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88855
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93851
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.87
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.56
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01555
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15367
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10921
