Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.56
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8220200000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8547
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99582
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94202
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98047
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9624
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,97.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,124.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,113.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.19
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97897
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98111
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.82629
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L3 Current (Min),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L3 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L3 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L2 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L2 Current (Max),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L2 Current (RMS),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,,L1 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98547
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98654
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99304
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-104.81
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.06
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04421
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02541
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07134
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.81
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93823
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8854
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91424
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.44
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94324
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96085
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8280299999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,131.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.88528
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99008
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.7929
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L3 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L3 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L2 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L2 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L2 Current (RMS),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L1 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88385
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96002
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-173.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,174.06
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-123.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1089
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07262
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.15682
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.44
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7590600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89181
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87997
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.81
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84598
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96469
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6604300000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,152.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,152.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,152.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,50.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,51.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,51.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.19
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.82965
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95959
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.78235
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L2 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L2 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L2 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92407
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93582
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99796
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Min),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (Max),A,28.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-39.63
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,103.31
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03087
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12654
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02779
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80548
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86856
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99756
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
