Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91452
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97711
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90506
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,244.81
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,137.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.13
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.935
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99231
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.78473
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L2 Current (Min),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L2 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L2 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L1 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,,L1 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,21.19
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97479
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88949
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96139
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,85.13
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-129.87
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07787000000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05086
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04424
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.44
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92956
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80395
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8898299999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91327
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96316
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8546100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,244.17
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,77.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,160.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,160.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98169
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.93399
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.8235100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L3 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L3 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L3 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L2 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L2 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L1 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L1 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,,L1 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89822
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95789
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94052
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,92.44
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.13
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.81
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03685
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10826
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0873
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.87
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.56
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81097
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8221700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90524
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88174
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9104
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.56
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9772
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8710899999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98752
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L3 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L3 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L3 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L2 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L1 Current (Min),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L1 Current (Max),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,,L1 Current (RMS),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.19
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94226
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98618
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94144
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-166.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,75.32
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.15535
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15019000000000002
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.06914
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.19
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85257
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8235100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9285
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9472
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98001
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90262
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,245.23
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
