Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,131.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,131.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.63
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.69
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.802
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.85556
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95383
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L2 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L2 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L1 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L1 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,,L1 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,26.06
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90298
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85269
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96738
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,161.44
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-115.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-99.32
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06584
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01778
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08531
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.19
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.56
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95303
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8890100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93484
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92963
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96976
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83841
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.92572
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95761
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8638299999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L2 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L2 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L2 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L1 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L1 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,,L1 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,10.44
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91464
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.952
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99622
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,128.31
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-130.56
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06294
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06395
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0602
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.19
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92175
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90884
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93576
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94958
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98322
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93353
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,244.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,143.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,143.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.56
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.74228
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97266
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.86569
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L2 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L2 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L2 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L1 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L1 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90045
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98608
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99051
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,174.63
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.81
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0183
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02605
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08742
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88315
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93109
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8994700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.974
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98471
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89505
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,136.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,136.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,136.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.87
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.69445
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98746
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97583
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L1 Active Power,kW,8.0
