Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L2 Current (Min),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L2 Current (Max),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L2 Current (RMS),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L1 Current (Min),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L1 Current (Max),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,,L1 Current (RMS),A,34.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9093
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93915
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95435
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-165.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-88.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12474
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07198
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05763
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.81
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95129
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89697
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98596
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94403
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9671
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8506100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.06
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6723899999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98193
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.91324
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L2 Current (Min),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L2 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L2 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.19
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96402
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98392
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94702
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,51.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-177.37
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03877
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08638
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16085
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97952
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82989
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84515
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94919
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97617
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77295
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.31
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.79333
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98743
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8803700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L2 Current (Min),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L2 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L2 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L1 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.44
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96686
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9382
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96063
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Min),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,112.19
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.56
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02916
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01561
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05916
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-48.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.19
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64718
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85739
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8482299999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.19
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97998
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9808
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81161
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,102.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,102.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,153.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,153.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,153.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,58.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,58.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.06
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.90903
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98785
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.86334
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L3 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L3 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L3 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L2 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L2 Current (Max),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L2 Current (RMS),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L1 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L1 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,,L1 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,11.13
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95895
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96817
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98099
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
