Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.13
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,166.69
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.56
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00432
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.25676
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.00706
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.44
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.52486
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8573299999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83175
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96841
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96963
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90942
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,97.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,150.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,151.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,151.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96283
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96344
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95169
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L3 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L3 Current (Max),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L3 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L2 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L2 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L1 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,,L1 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.37
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88739
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97195
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99808
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Min),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-73.69
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-94.94
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01546
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10976
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04469
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92261
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98419
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8941899999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97723
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98337
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95721
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,111.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,166.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,166.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,134.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,134.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,134.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97021
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95911
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96222
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L3 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L3 Current (Max),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L3 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L2 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L2 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L2 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L1 Current (Min),A,25.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L1 Current (Max),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,,L1 Current (RMS),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89889
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95755
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98383
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-84.31
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-103.69
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06437999999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05605
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03413
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.31
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.69
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8700200000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8641
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88812
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97366
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97928
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90713
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,131.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,132.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98676
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9628
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96628
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L3 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L3 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L3 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L2 Current (Min),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L2 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L2 Current (RMS),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L1 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L1 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,,L1 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93225
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80005
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92023
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,107.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-67.56
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15383
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06114
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03896
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.69
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
