Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82278
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8629100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89535
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97076
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94852
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,142.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98398
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94427
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98282
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L3 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L3 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L3 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L2 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L2 Current (Max),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L2 Current (RMS),A,25.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L1 Current (Min),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L1 Current (Max),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,,L1 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.81
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94241
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8502200000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93307
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,72.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,41.69
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-63.94
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.105
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.11788
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03825
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.56
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95395
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85882
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86859
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98465
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97537
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97684
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,82.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.84
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,246.19
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.19
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,245.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,245.41
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,130.62
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,128.12
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,126.38
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9512
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96255
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98688
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L3 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L2 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L2 Current (Max),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L2 Current (RMS),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L1 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L1 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,,L1 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98099
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88003
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95117
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,119.81
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-82.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12251
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0717
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06575
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.81
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86661
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91614
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89136
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97464
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97433
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91974
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.58
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,245.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98364
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.91742
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98264
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L3 Current (Min),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L3 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L3 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L2 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L2 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L2 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L1 Current (Min),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L1 Current (Max),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,,L1 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98276
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.974
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94192
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-142.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,85.31
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.94
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04833
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09496
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02043
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.87
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.31
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92462
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91824
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9013
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94131
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98117
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8766799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
