Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,244.72
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,245.81
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,107.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,147.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99139
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96002
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95428
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L3 Current (Min),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L3 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L3 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L2 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L2 Current (Max),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L2 Current (RMS),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L1 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,10.81
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91031
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98242
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90881
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,103.56
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,132.87
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.87
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10967
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.09358
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02754
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.31
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,46.19
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94809
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93442
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6751699999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97864
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98257
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95804
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,244.86
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,180.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,181.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,180.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95422
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95895
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99399
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L3 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L3 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L2 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L2 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L2 Current (RMS),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L1 Current (Min),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L1 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,,L1 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97394
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8618399999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89328
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-66.06
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.109
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1295
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09377
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.94
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91736
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92859
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91418
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9574
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97824
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86429
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,116.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,117.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.52
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,245.39
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,159.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,158.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99063
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97034
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99307
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L3 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L3 Current (Max),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L3 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L2 Current (Min),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L2 Current (Max),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L2 Current (RMS),A,34.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L1 Current (Min),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L1 Current (Max),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,,L1 Current (RMS),A,39.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8883
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88702
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98013
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,27.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0963
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.22527
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16564
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.31
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,17.13
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.19
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71542
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92212
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8946200000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98285
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98138
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94852
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,68.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.22
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,244.58
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.64
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,155.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,156.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,163.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,163.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,163.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
