Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.81
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.82
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92575
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.85415
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97455
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L3 Current (Min),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L2 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L2 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L1 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L1 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,,L1 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93393
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98318
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99756
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-133.69
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-91.56
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06477000000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03688
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17986
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,4.94
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.13
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,43.69
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87756
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90234
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8378
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97971
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97324
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91623
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,245.05
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.14
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,245.44
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,112.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,114.88
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,123.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,123.75
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95962
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94696
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.95648
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L2 Current (Min),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L1 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L1 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,,L1 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.06
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9501
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93283
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99149
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,110.19
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,104.37
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01082
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.16527
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04228
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.94
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.44
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90954
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8809799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92926
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96509
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98462
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8959600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,126.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.56
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,245.08
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.11
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.7
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,161.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,161.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,161.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.67327
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96844
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97903
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L3 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L2 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L2 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L2 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L1 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L1 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,,L1 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.57
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96149
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8966700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98941
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,114.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-44.31
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01457
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09581
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11919
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.81
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.06
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.06
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7538699999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8803700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99078
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96246
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98087
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9205
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,245.28
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,243.84
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,138.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,138.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9263
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92084
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95239
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L3 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L3 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L3 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L2 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L2 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L1 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L1 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97812
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99811
