Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91104
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,41.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,137.94
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-155.63
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03725
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.4456100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13558
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8845799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89764
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88089
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8966700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98083
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87539
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,46.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.83
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.53
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,245.45
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,144.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,143.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.73922
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98819
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99631
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L3 Current (Max),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L2 Current (Min),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L2 Current (Max),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L2 Current (RMS),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L1 Current (Min),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L1 Current (Max),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,,L1 Current (RMS),A,75.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93954
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99765
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91724
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Min),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,131.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-159.13
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.69
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.28228000000000003
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.35073000000000004
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07195
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8928799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89761
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93539
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97165
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98419
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93863
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,244.34
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,181.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,188.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,185.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,136.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,140.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.80435
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98526
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9104
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L2 Current (Min),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L2 Current (Max),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L2 Current (RMS),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L1 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L1 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.69
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79556
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86545
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97998
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-78.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.015819999999999997
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10045
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09273
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.87
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80697
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91009
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92844
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95105
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97931
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94067
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,99.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,66.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.67
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.7
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,239.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,78.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,78.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,145.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,145.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.06
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.75341
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91449
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97238
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L2 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L2 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L1 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L1 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,,L1 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.69
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.68267
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99777
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95834
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Min),A,40.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (Max),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,102.5
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-172.25
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.62
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.13924
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.4572100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06239
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
