Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91308
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93668
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,241.14
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,139.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,141.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,140.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.31
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.70938
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96393
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.8900100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L2 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L2 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L2 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L1 Current (Min),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L1 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,,L1 Current (RMS),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88556
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97913
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95828
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,94.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-98.56
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-56.81
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05119
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05284
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18422
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.37
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99774
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99936
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98892
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90787
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98532
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92682
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,240.73
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,240.27
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,179.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,179.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,179.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.76339
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8856799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95959
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L2 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L2 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L2 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L1 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L1 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,,L1 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8463700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9154
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97815
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,134.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11867
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13161
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05141
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87021
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99896
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90219
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98239
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93393
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,107.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.86
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,241.03
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,154.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,153.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.94
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97372
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.89743
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.81552
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L3 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L3 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L3 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L2 Current (Min),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L2 Current (Max),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L2 Current (RMS),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L1 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92245
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97925
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96616
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.69
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-101.44
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,34.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1021
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.13442
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12343
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.19
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.31
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85016
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99417
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9541
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89831
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98087
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95154
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,120.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,240.7
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,40.0
