Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,168.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,169.38
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,169.12
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,94.25
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94546
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94437
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8327899999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L3 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L2 Current (Min),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L2 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L2 Current (RMS),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96414
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9809
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97937
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,134.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-139.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12855999999999998
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05724
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04573
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.56
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99866
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99493
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7984
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94803
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96301
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95465
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.02
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,140.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,140.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.44
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94519
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98099
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.74502
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L2 Current (Min),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L2 Current (Max),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L2 Current (RMS),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95914
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99109
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93719
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,128.56
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,151.37
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-78.56
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.07546
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00212
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06252
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,35.63
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91653
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99438
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80182
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96075
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96838
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94101
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,241.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,169.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,171.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,170.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98129
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97897
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.8371299999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L3 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L3 Current (Max),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L3 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L2 Current (Min),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L2 Current (Max),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L2 Current (RMS),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97287
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9332
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99542
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,59.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1064
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21364
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06862
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.81
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.69
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.71405
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99277
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93268
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93292
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96924
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9332
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,93.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,93.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,241.08
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,160.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94183
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96838
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96564
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L2 Current (Min),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L2 Current (Max),A,35.12
