Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L2 Current (RMS),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L1 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98383
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97763
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98376
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,38.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-58.94
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08644
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.06389
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.01357
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84262
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99512
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89145
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95026
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96429
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94345
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.64
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,155.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,155.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,155.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94189
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97888
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97708
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L3 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L3 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L3 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L2 Current (Min),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L2 Current (Max),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L2 Current (RMS),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95798
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95508
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96622
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,175.37
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,128.87
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-49.44
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02504
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10805
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05834
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.19
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93787
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8970600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95709
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98187
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9733
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,93.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,242.2
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,88.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,160.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,161.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,161.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,103.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,103.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,103.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99084
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.978
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96509
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L3 Current (Min),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L3 Current (Max),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L3 Current (RMS),A,54.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L2 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L2 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L2 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L1 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L1 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,,L1 Current (RMS),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74237
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94534
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95959
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,45.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.15123
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13188
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17458
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79272
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9996
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96982
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97885
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92569
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,242.91
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,130.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,213.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,215.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,214.75
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.63
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93805
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.78772
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.86984
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L1 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,,L1 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.69552
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95929
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99133
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.19
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.25
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
