Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93298
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92892
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94412
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,241.91
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.81
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.63
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.91653
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.75497
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.74685
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L3 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L3 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L3 Current (RMS),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L2 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L2 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L2 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L1 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-43.19
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.81
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70071
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99869
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99026
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Min),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (Max),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,130.44
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-165.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.44
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10585
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.2517
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03111
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,35.56
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97247
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80114
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99573
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97009
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96005
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94589
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,136.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,136.25
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,136.25
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.31
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.74832
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.91409
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.68994
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L2 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L2 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L2 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L1 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.94
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99561
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98901
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98517
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (Max),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,35.63
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.13
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19524
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09633
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04692
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,34.06
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,34.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81448
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81582
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99585
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90115
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93326
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96399
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,63.62
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.37
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.06
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.72665
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98654
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.7538100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L2 Current (Min),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L2 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L2 Current (RMS),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L1 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L1 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,,L1 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.06
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92416
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96344
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99597
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,117.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-62.44
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,49.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08183
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0884
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03236
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.19
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,36.13
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85687
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79791
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99402
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87549
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92291
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96579
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,62.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
