Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,59.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,127.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,107.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.19
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.73639
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96194
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8583700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L2 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L2 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L2 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.94
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75463
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94266
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99283
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.94
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-49.44
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.19
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02095
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08037000000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16982
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,36.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.19
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80499
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86462
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99841
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93512
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92709
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9628
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,62.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,62.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.81
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.71972
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.93448
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99545
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L2 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L2 Current (Max),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L2 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L1 Current (Min),A,53.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L1 Current (Max),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,,L1 Current (RMS),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8704799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98856
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99152
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,142.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-143.44
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-54.44
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10292
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02611
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10332
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.31
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86816
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84659
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99808
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93002
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95477
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97162
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.28
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.58
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.53
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.56
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,119.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,166.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,167.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,166.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.13
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.13
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94458
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.76065
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95834
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L2 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L2 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L1 Current (Min),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L1 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9361
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9892
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99829
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Min),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (Max),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,62.06
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-71.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0056
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07463
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03713
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8478100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8702700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99878
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96887
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91037
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95337
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,70.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.11
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.67
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.84
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.84
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,109.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,109.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,83.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,119.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.81
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
