Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95401
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.67901
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96551
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L3 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L1 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,,L1 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9642
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99762
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99829
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (Max),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Min),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,134.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-150.63
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-111.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.14952
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.2231
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05116
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,33.13
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.31
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82644
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88745
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94482
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96847
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89822
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88531
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.2
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.8
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.84
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.8
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,100.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,104.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,89.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.44
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.19
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.92547
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.92193
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.7091
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L3 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L2 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L2 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L2 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L1 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.81
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8321200000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8411200000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99463
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (Max),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,20.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-140.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,176.06
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14055
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04955
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.07857
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.44
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.44
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86593
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8910799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8563799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90448
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94986
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93741
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,70.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,70.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,240.11
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,68.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.87
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.63
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.93628
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.93167
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.67703
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L3 Current (RMS),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L2 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L2 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L1 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.56
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8646799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8103
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9874
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-71.44
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-45.69
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.036910000000000005
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1078
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06011
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,28.94
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.69
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8638899999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8607799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8667600000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8988
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91296
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88482
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.38
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.36
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.17
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.23
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,66.5
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,67.12
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94214
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93768
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.81381
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L3 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L2 Current (Min),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L2 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L2 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95663
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8956
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99832
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (Min),A,16.38
