Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8422799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,53.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.56
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7358100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.72958
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.81939
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L2 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7911
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93011
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99518
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-40.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.31
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08800000000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.10842
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03578
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.31
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,31.19
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98608
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99313
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8393799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8224799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95019
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92511
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.94
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,94.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,76.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.44
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.81
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.63
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.63268
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.71835
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.76162
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L3 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L2 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.13
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77963
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8002
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99158
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.37
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-55.93
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-81.31
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01433
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05702
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02458
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,26.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.94
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.31
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88425
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86645
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86935
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8884299999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92474
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89718
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,56.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.31
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.94
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.06
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.64022
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9151
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.81613
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L3 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L3 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L2 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L2 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L1 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L1 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.13
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75558
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81872
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92169
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (Max),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Min),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (Max),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-55.06
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.87
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.19
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02541
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.034260000000000006
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01036
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.94
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96246
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98102
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87497
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89941
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9118
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90088
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,89.12
