Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92267
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92868
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94025
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,60.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.69
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.69375
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.621
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.78454
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L3 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L3 Current (Max),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L3 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L2 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L2 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L2 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95383
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98614
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96164
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,107.81
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-133.44
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-98.69
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08751
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.15886
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02928
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.94
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.69
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91815
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8200700000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86139
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93796
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96854
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96585
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,83.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,86.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.81
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.18
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.06
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.73797
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.66091
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.75637
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L3 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L3 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L2 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L2 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L2 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L1 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98462
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99191
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92612
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Min),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,33.37
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,134.63
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00536
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08791
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07414
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.31
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.69
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95422
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8598
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83572
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96567
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95993
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94336
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,60.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,244.02
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,100.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,111.88
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.6812699999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.72729
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.95779
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L3 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L2 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L2 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L1 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L1 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,,L1 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.56
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.94
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.69
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99402
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8951100000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88989
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Min),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (Max),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.94
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,29.81
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-61.56
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.30141
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0226
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.19
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,30.13
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8589200000000001
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8473799999999999
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97443
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95538
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94754
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.23
