Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96378
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.06
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,141.06
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,90.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.19933
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03734
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.05058
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.56
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9498
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8688
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9420799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9462299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8909600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,73.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.27
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,78.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.31
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9356399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8995700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.87692
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L3 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L3 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L3 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L2 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L2 Current (Max),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L2 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L1 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L1 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8717600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96619
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96146
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Min),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (Max),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-156.69
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.019819999999999997
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08055
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0764
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.63
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.37
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,25.56
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94614
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98508
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8799100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9536399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9629200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9455899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,92.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,92.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94137
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9124700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.92648
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L3 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L3 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L2 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L1 Current (Min),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L1 Current (Max),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,,L1 Current (RMS),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8750600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95975
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97955
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Min),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Min),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (Max),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.81
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.94
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0019100000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.013930000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.05101
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.13
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.81
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.06
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96616
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8688299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93045
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9532799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9300200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88205
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,77.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.63
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.63
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.7945800000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9097299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.80194
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L2 Current (Max),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90759
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9880399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9694200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,145.19
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.31
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0334
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12758
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14806
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
