Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.56
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.06
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96515
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8755200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8909600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9340200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9525399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94006
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,78.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,83.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,119.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.31
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8201
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.7931199999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9117700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L3 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L3 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L3 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L2 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L2 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L2 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L1 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L1 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,,L1 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87659
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94495
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95883
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-51.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.22935999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17192000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18434
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.69
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99939
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8667299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93225
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9268200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9484600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,93.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,243.17
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,124.12
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,124.25
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.63
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.80462
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9628
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9476899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L3 Current (RMS),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L2 Current (Min),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L2 Current (Max),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L2 Current (RMS),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L1 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L1 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.44
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8615700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9835200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95673
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-157.69
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-87.81
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04945
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02477
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06847
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,32.06
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94873
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8255600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99841
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9257200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89892
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,243.81
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,118.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,101.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.31
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.19
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.19
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.82834
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.78494
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.82165
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L2 Current (Min),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L2 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L2 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L1 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L1 Current (Max),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8968799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92825
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97024
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,115.56
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-84.56
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.63
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0461
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.04036
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03017
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.87
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9712200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9089299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96295
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
