Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9371299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94073
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9473
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,74.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,82.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,100.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.37
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.83416
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.76278
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90854
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L3 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L2 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L2 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L2 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L1 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8823200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98911
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94726
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-103.81
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.56
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06654
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04082
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.037160000000000006
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95615
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8949299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9600799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9388700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9652700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94824
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,98.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,86.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,135.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.44
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.80581
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94076
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9103700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L3 Current (Min),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L3 Current (Max),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L3 Current (RMS),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L2 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L2 Current (Max),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L2 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,,L1 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.56
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88376
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99356
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98911
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (Max),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-142.69
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-127.87
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.05318
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.08693
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03011
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.81
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9600799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89343
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99835
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9725
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96524
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97903
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,69.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,69.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,115.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.8
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.86
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,151.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,154.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,152.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,168.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,168.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,168.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.56
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.78573
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9517200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.91333
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L2 Current (Min),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L2 Current (Max),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L2 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L1 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,,L1 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89459
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9531200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97595
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Min),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Min),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,130.94
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.37
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.007640000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0963
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.0014199999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.07
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9454
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9162899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94235
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95978
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97641
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96005
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,116.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,116.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,94.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
