Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,158.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,159.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,159.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,124.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.87
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.7809999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8376100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9143399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L2 Current (Max),A,18.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L1 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L1 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97308
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9627700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9953299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,46.06
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-36.13
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-62.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10311
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09562999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11125
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.06
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.44
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95505
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91589
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9175700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95352
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9672200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,105.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,98.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,99.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,99.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (Max),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Min),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L3 Current (Max),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,107.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Min),A,136.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L2 Current (Max),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Min),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L1 Current (Max),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,142.5
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 21:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.06
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94339
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.84067
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88525
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L3 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L3 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L2 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L2 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L2 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89294
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95578
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96081
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,171.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,33.13
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-85.87
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.007890000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.1252
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.13323
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.37
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.81
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94534
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8975200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93011
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96399
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97885
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,95.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,94.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,134.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,134.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (Max),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Min),A,97.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L3 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Min),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L2 Current (Max),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,124.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Min),A,176.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L1 Current (Max),A,177.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,176.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.44
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.31
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.7811899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8341
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8852200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L3 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L3 Current (RMS),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L2 Current (Min),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L2 Current (Max),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L2 Current (RMS),A,18.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L1 Current (Min),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,,L1 Current (RMS),A,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89569
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95004
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98798
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (Max),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-52.06
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06412999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.21126
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15941
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,28.56
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98215
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8792700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9949
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96957
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97177
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9616100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,89.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,100.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,94.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.09
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (Max),V,246.14
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Min),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L3 Current (Max),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Min),A,130.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L2 Current (Max),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Min),A,147.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L1 Current (Max),A,148.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,147.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.06
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.79388
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.94495
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9137299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,N Current (Min),A,0.0
