Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L3 Current (Min),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L3 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L3 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L2 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L2 Current (Max),A,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L2 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L1 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L1 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,,L1 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8764
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9534600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9745799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-70.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,172.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.63
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.021159999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.04817
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.06801
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.19
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.81
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9800399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8805799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9446399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9794
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9856
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96716
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,68.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,68.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,115.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Min),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (Max),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Min),V,244.73
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (Max),V,244.78
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Min),A,97.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L3 Current (Max),A,98.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Min),A,159.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L2 Current (Max),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,160.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Min),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L1 Current (Max),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9313
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9336200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.87182
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L3 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L3 Current (RMS),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L2 Current (Min),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L2 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L2 Current (RMS),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,,L1 Current (RMS),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.87
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,6.56
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88321
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9542799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97916
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,16.44
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-120.06
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-75.82
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.14640999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.045239999999999995
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.08638
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.94
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.69
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91189
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91559
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97049
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95865
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9560799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9335
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,75.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (Max),V,244.23
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.92
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (Max),V,244.66
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Min),A,104.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L3 Current (Max),A,104.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,104.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Min),A,130.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L2 Current (Max),A,131.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,130.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Min),A,103.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L1 Current (Max),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.56
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.92963
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.85257
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.95688
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L3 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L3 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L2 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L2 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L2 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L1 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L1 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,,L1 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9111
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96735
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9989299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (Max),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (Max),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.13
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-51.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.19
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12157000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.24525999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18611
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,16.37
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.06
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9490700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93466
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9725
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9375600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9691799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94958
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.91
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Min),A,96.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L3 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,96.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Min),A,138.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L2 Current (Max),A,139.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Min),A,163.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L1 Current (Max),A,163.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,163.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.81
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.13
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8707
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.88656
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.86535
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L3 Current (RMS),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L2 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L2 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L2 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L1 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,,L1 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.69
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8891600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9989299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94476
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Min),A,60.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,61.0
