Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,119.81
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-151.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-118.19
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.25136
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.5243800000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02129
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.19
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9690200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9844700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97159
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95447
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,93.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,92.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,101.75
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,78.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,243.47
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,48.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,196.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,201.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,199.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,102.25
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,103.12
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.62
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9145200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8699600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.87323
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L3 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L3 Current (RMS),A,16.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L2 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L2 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L1 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L1 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,,L1 Current (RMS),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9093600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9989299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99319
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Min),A,58.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (Max),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Min),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,138.44
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-167.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.19
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.22935999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.41923999999999995
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02516
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.37
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.63
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.63
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9715299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95206
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96219
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97595
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9560799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,116.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,109.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,197.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,200.62
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,198.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,131.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,133.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,133.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8980100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94995
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.8991399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L3 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L3 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L3 Current (RMS),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L2 Current (Min),A,32.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L2 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L2 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L1 Current (Max),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90475
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9947799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9856600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,105.06
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-174.19
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.13
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0052899999999999996
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.17836
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.014419999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93365
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93689
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96811
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95129
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93875
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,82.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.77
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.19
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,244.39
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,110.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,147.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,151.62
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,150.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,115.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.06
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.37
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.7326
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8909600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9213600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L3 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L2 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L2 Current (Max),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L2 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L1 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,,L1 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.82
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82586
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98801
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9933799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Min),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (Max),A,14.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Min),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,129.31
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-99.82
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03154
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.03267
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11732999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,24.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.69
