Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9673200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,91.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,146.5
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,206.62
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,206.75
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,206.62
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,153.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,155.38
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,154.12
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97205
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98514
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97815
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L3 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L3 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L3 Current (RMS),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L2 Current (Min),A,50.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L2 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L2 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L1 Current (Min),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L1 Current (Max),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,,L1 Current (RMS),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9585899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99561
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99731
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Min),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (Max),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,143.19
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-71.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.37
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09575
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10063
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14531
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9441799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9985700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9801
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95685
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,110.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,120.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,209.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,209.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,209.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,168.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,168.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,168.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.92837
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9902
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96939
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L3 Current (Min),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L3 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L3 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L2 Current (Min),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L2 Current (Max),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L2 Current (RMS),A,64.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L1 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L1 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,,L1 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.19
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96634
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9936200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9978299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Min),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Min),A,35.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (Max),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,100.94
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-148.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.03456
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01546
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.02986
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.19
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9536399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9988100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9699399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,126.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,88.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,242.73
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,242.77
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,60.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,249.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,250.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,250.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,160.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,160.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,160.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9652700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9872700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96829
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L3 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L3 Current (Max),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L3 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L2 Current (Min),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L2 Current (Max),A,55.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L2 Current (RMS),A,55.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L1 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L1 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,,L1 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98419
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9964
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9933200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (Max),A,35.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Min),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (Max),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,82.37
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,169.56
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.94
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08687
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.32839
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01268
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.57
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.69
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9505899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89233
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99655
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97806
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9913299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96973
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,164.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,164.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,164.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,98.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,66.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,153.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,153.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,153.75
