Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,276.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,276.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,276.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,160.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,161.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,161.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94095
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9667399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96545
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L3 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L2 Current (Min),A,37.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L2 Current (Max),A,42.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L2 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L1 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L1 Current (Max),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,,L1 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.56
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99197
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99615
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9922200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Min),A,47.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (Max),A,48.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Min),A,41.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (Max),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,58.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,100.19
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,77.81
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.01524
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.21181
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.10436
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.94
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.69
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9459799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99875
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99765
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95688
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9850200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96124
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,134.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,88.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.27
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.33
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,57.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,140.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,140.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,236.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,240.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,239.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,149.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,149.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,149.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.63
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90805
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9736299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.94476
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L3 Current (Min),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L2 Current (Min),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L2 Current (Max),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L2 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L1 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L1 Current (Max),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,,L1 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95816
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99823
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Min),A,47.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (Max),A,48.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Min),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,118.31
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,174.06
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-93.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08757000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.28941999999999996
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.006790000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9147299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9985700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99808
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96283
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9858399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93381
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,69.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,128.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.31
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,59.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,111.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,242.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,248.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,246.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,128.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,127.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.94
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9928899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.8777799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.89966
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L3 Current (Min),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L3 Current (Max),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L3 Current (RMS),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L2 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L2 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L2 Current (RMS),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L1 Current (Min),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8977299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9908799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8934
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (Max),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Min),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,101.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-122.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,49.81
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04106
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1147
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.026539999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91833
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8850100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94757
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9840399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97552
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,90.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,114.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.25
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,241.36
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,157.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,158.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,162.62
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,166.12
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.81
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98013
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9096700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.88818
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L3 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L3 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L3 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L2 Current (Min),A,27.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L2 Current (Max),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L2 Current (RMS),A,27.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
