Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90155
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9953
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94525
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (Max),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (Max),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,123.44
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.69
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.06694
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.21172
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11629
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.87
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98929
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8930600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9568200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9558399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.983
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96146
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,88.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,88.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.58
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,242.58
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,125.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,187.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,187.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,187.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,115.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,116.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,116.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.31
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94705
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93155
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9768399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L3 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L3 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L3 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L2 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L2 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L2 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L1 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L1 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,,L1 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.19
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90561
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99792
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95465
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Min),A,49.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (Max),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (Max),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,90.56
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-153.63
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.06
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12550999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.31081
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.04063
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.87
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.81
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,11.06
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98145
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8932200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96265
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97604
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95599
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,96.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,96.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,112.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,113.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,91.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,240.95
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,148.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,148.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,148.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,194.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,194.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,194.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,137.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,137.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9632299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96915
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9472
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L3 Current (Min),A,25.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L3 Current (Max),A,30.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L3 Current (RMS),A,27.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L2 Current (Min),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L2 Current (Max),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L2 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L1 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L1 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,,L1 Current (RMS),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8788100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98325
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9950600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (Max),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,106.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,48.94
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11427000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02968
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02394
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,19.31
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92535
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95544
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9612700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98334
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94763
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,127.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,71.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,110.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,195.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,196.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,196.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,114.12
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,114.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94409
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97229
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98944
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L3 Current (Min),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L3 Current (Max),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L3 Current (RMS),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L2 Current (Min),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L2 Current (Max),A,41.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L2 Current (RMS),A,41.38
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L1 Current (Min),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L1 Current (Max),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,,L1 Current (RMS),A,48.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98187
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95621
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99341
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Min),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (Max),A,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.88
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Min),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (Max),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.06
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-97.62
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
