Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98495
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9913299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96429
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,117.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,162.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,162.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,162.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,83.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.92
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,56.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,148.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,148.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,234.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,234.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,234.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,111.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,110.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.06
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.94
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.7749
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9580700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9206799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L3 Current (Max),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L2 Current (Min),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L2 Current (Max),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L2 Current (RMS),A,37.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L1 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L1 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,,L1 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98346
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98624
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9396399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,52.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,61.19
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.19
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0099
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.06856
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.019880000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.31
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.94
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92255
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9276399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98849
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9673799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,91.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,97.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,152.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,91.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,92.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.05
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,50.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,128.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,133.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,132.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,209.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,209.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,209.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,116.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.94015
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96396
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9539799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L3 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L3 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L3 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L2 Current (Min),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L2 Current (Max),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L2 Current (RMS),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L1 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L1 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,,L1 Current (RMS),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.06
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8456100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9875200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8790899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Min),A,12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Min),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,151.81
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-108.94
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,49.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.057479999999999996
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.12352
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.045939999999999995
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.94
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91409
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92081
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93063
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9739399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9869399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96249
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,87.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,87.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,238.86
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,239.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.05
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.11
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,239.66
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,239.7
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,124.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,125.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,125.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,207.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,209.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,207.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.78073
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98505
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.95605
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L3 Current (Min),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L3 Current (Max),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L3 Current (RMS),A,11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L2 Current (Min),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L2 Current (Max),A,56.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L2 Current (RMS),A,56.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L1 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L1 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,,L1 Current (RMS),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98264
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88589
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93332
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Min),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (Max),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-58.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,20.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-138.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06517
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08605
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.027760000000000003
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9451
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9987799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94757
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98254
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9883700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9763200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,101.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,153.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,153.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,117.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,119.75
