Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,239.7
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,239.7
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,240.44
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,61.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,138.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,254.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,254.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,254.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,149.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,152.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.80917
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97388
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96896
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L2 Current (Min),A,37.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L2 Current (Max),A,38.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L2 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L1 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L1 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,,L1 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9893200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8932200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9541
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Min),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (Max),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,62.19
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.56
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.21345999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12122999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17794000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,18.06
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9202299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9131799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97769
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98236
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98193
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,85.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,134.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,134.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,239.64
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,239.69
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,239.95
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.69
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.7
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,53.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,129.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,221.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,223.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,222.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,166.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,166.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.56
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.8277
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96811
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9915799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L3 Current (Min),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L3 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L2 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L2 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L2 Current (RMS),A,36.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L1 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L1 Current (Max),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,,L1 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.69
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9384100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8999299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99945
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Min),A,59.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (Max),A,59.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-40.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,37.81
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00774
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.29238000000000003
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.21019000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,31.19
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.94
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8496100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9191
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9677100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97809
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,71.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,130.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,133.88
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,110.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,112.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,239.36
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,239.42
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.36
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.39
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,99.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,99.62
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,99.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,216.25
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,222.12
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,220.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,216.75
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,219.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,217.5
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.8539100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9846799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9892299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L2 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L3 Current (Max),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L2 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L2 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L2 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L1 Current (Min),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L1 Current (Max),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,,L1 Current (RMS),A,46.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97183
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8993200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99835
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Min),A,28.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (Max),A,28.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Min),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (Max),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Min),A,40.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (Max),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,36.81
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-55.87
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03926
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.30706
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.2383
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,29.44
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,23.06
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8581799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99911
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90561
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94916
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97778
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,156.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,156.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,105.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,239.94
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.3
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,63.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,102.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,102.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,102.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,264.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,264.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,264.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,193.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,195.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,195.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.56
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
