Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.83001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9510799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9917299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L2 Current (Min),A,35.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L2 Current (Max),A,35.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L2 Current (RMS),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L1 Current (Min),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L1 Current (Max),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,,L1 Current (RMS),A,46.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.56
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87945
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94696
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9640799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (Max),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,113.63
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-51.69
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08031
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.14675
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.30974
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,25.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89117
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99692
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99979
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9615799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9875200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,63.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,157.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,157.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,157.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,104.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,239.53
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,241.02
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,241.22
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,239.78
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,52.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,89.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,218.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,219.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,218.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,194.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,196.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,195.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95221
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92789
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99524
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L1 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L3 Current (Min),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L3 Current (Max),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L3 Current (RMS),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L2 Current (Min),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L2 Current (Max),A,26.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L2 Current (RMS),A,26.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L1 Current (Min),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L1 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,,L1 Current (RMS),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.06
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83481
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96677
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9986
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Min),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Min),A,35.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (Max),A,36.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-136.44
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0847
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.25808000000000003
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.19429000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.06
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91965
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99597
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9997299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9653
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98541
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9069200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,72.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,142.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.3
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,190.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,190.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,190.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,179.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,180.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,179.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.81
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.78662
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95962
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9912700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L2 Current (Min),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L2 Current (Max),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L2 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L1 Current (Min),A,51.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L1 Current (Max),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,,L1 Current (RMS),A,51.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8819899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97009
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9950899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Min),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (Max),A,12.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (Max),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-79.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-76.94
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.11809000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.0807
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11277999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.69
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,25.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,18.44
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9693
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88229
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91705
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98459
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93463
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,102.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,129.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,129.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,65.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,240.61
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,240.64
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,129.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,129.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,175.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,177.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,176.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,138.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,143.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,141.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.81
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.44
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.80572
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9337799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98782
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L3 Current (Min),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L3 Current (Max),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L3 Current (RMS),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L2 Current (Min),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L2 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L2 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L1 Current (Min),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L1 Current (Max),A,41.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,,L1 Current (RMS),A,41.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8823799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9467200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99295
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
