Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-63.63
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-87.13
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03105
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.07923999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04598
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,23.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,26.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8894299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87539
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9164700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9715600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9870899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9534
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,80.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,147.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,77.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,76.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,241.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,107.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,181.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,181.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,181.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,134.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,136.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.37
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.79098
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9512299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98849
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L1 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L2 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L2 Current (Max),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L2 Current (RMS),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L1 Current (Min),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L1 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,,L1 Current (RMS),A,43.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.94
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,5.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8475600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9760700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9646
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (Max),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Min),A,6.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (Max),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,152.37
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-75.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-89.13
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.0627
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.07076
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.02458
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.31
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.94
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96646
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8901
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8701200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9153399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9884299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9690200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,153.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,154.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,153.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.09
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,76.12
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,76.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,191.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,194.25
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,193.75
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,128.5
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,130.88
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.79879
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9784799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97015
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L3 Current (Min),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L2 Current (Min),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L2 Current (Max),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L2 Current (RMS),A,41.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L1 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L1 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,,L1 Current (RMS),A,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.63
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92294
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9680200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9784200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Min),A,19.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (Max),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-82.63
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-66.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.11424000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.030139999999999997
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07289
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8126800000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88464
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8723700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9730200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9913
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,54.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,134.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,135.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,135.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,132.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,132.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,244.95
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,245.55
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,244.41
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,244.44
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,86.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,86.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,86.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,187.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,188.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,188.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,171.88
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,172.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,172.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97125
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9309999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9772299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L3 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L3 Current (Max),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L3 Current (RMS),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L2 Current (Min),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L2 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L1 Current (Min),A,26.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L1 Current (Max),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,,L1 Current (RMS),A,31.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8882399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99503
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98254
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Min),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Min),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.69
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-109.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.12419000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10002
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.037000000000000005
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
