Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9734200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98782
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9227
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,67.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,128.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,132.88
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.64
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,105.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,162.88
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,171.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,167.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.69
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.85736
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9246200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98929
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L3 Current (Min),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L3 Current (Max),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L3 Current (RMS),A,11.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L2 Current (Min),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L2 Current (RMS),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L1 Current (Min),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L1 Current (Max),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,,L1 Current (RMS),A,36.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.81
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.44
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.888
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93555
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9950899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (Max),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Min),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,167.81
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,73.44
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04067
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.12355
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.15929000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.56
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89566
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90909
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95563
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94568
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9875200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9404899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,136.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,137.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,136.75
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,77.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,77.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,243.92
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,168.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,169.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,169.12
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,133.62
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,133.5
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9305700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9675299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.987
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L3 Current (Min),A,16.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L3 Current (Max),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L3 Current (RMS),A,16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L2 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L2 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L2 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L1 Current (Min),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L1 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,,L1 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.69
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9649
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9567899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98941
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Min),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (Max),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.94
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,47.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-83.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.08574
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13935999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.015880000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.13
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9353299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9237
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95914
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,1.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97498
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9852
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9237
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,75.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,75.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,139.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,139.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,243.11
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,125.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,126.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,125.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,187.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,187.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,187.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,118.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9577899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.92761
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9781200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L3 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L3 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L3 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L2 Current (Min),A,24.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L2 Current (Max),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L2 Current (RMS),A,24.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L1 Current (Min),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L1 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.87
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9663700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89145
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92007
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (Max),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (Max),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (Max),A,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,58.81
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-117.19
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.1274
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15462
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04875
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.69
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8222299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90701
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9494
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,1.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9763799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97806
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95181
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,86.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,125.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,77.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.06
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.28
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,243.45
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
