Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,136.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,137.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,158.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,158.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,108.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,109.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.19
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98346
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.7780699999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9550200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L3 Current (Min),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L3 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L3 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L2 Current (Max),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L2 Current (RMS),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L1 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.84936
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9517200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99295
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Min),A,7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Min),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-73.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-64.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-65.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.07692
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08473
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.16704000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.13
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.56
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69989
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92148
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9438799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93216
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9829399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83285
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.7
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.73
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.55
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,152.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,151.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,80.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.44
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9269700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.8218700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97751
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L3 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L3 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L3 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L2 Current (Min),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L2 Current (Max),A,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L2 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L1 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L1 Current (Max),A,23.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,,L1 Current (RMS),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.63
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,4.31
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9512
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96188
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9699700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Min),A,14.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (Max),A,7.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-82.69
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-80.93
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.10973
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.01955
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.18999000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98413
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9993299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94794
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97998
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96173
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93286
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,79.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,79.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,79.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,85.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,54.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.95
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,244.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,243.48
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,243.53
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,127.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,128.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,128.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,127.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,86.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,88.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,87.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.69
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.6411399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9563
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98798
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L1 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L3 Current (RMS),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L2 Current (Min),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L2 Current (Max),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L2 Current (RMS),A,29.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L1 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L1 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,,L1 Current (RMS),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.37
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97809
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99365
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96521
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Min),A,33.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Min),A,6.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (Max),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.56
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,144.31
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04118
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14656
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03636
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.31
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9032
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9411299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.948
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,1.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90912
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9605100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93774
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,85.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,86.75
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,87.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,141.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,140.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,105.25
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.76025
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.89212
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99472
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 13:00:00+00:00,feeder,,L3 Current (Min),A,10.0
