Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,97.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-159.13
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-77.94
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09749
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.2314
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11394000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.82
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99261
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8696
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98111
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95978
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9870899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,118.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,83.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,242.02
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,243.36
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,42.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,93.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,99.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,96.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,173.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,174.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,173.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,112.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,112.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,112.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.69
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97296
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95395
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.89718
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L3 Current (Max),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L3 Current (RMS),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L2 Current (Min),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L2 Current (Max),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L2 Current (RMS),A,29.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L1 Current (Min),A,11.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L1 Current (Max),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,,L1 Current (RMS),A,11.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-0.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.94
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96625
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9953299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9133899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Min),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,67.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,164.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.18199
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.17992
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.11183
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.31
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.69
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94205
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8955700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9961200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92505
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9882799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96652
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,117.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,117.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,117.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,84.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,84.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,85.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,178.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,178.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,178.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98846
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95972
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9728399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L3 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L3 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L3 Current (Max),A,25.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L3 Current (RMS),A,24.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L2 Current (Min),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L2 Current (Max),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L2 Current (RMS),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L1 Current (Min),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L1 Current (Max),A,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,,L1 Current (RMS),A,29.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,2.31
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98962
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9961899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9510799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Min),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (Max),A,42.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Min),A,29.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (Max),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Min),A,5.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,89.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,126.13
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.37
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.00179
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.033280000000000004
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07649
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.31
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,32.31
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8668799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9227299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81662
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98401
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96109
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97754
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,82.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,101.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,102.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,101.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.72
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,242.55
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,242.59
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,241.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,151.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,151.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,151.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,142.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,143.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,143.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,139.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,140.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,139.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.94568
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.94473
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98303
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L3 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L3 Current (Max),A,19.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L2 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L2 Current (Max),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L2 Current (RMS),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L1 Current (Min),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L1 Current (Max),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,,L1 Current (RMS),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.06
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98529
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99597
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9499200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Min),A,38.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (Max),A,40.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Min),A,31.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (Max),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,124.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,120.69
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-48.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03044
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.2265800000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12132000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
