Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88864
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8980100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86056
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9696
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96905
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96301
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.62
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,89.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,90.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,82.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,82.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,241.45
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,242.19
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,121.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,150.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,150.38
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,119.88
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,120.25
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96445
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98785
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99167
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L3 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L3 Current (Max),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L3 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L2 Current (Min),A,45.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L2 Current (Max),A,45.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L2 Current (RMS),A,45.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L1 Current (Min),A,34.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L1 Current (Max),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,,L1 Current (RMS),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,9.06
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9765299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94473
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92319
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Min),A,30.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (Max),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Min),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (Max),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Min),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.19
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-59.37
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.37
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20363
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15547
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07612999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.81
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,24.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81576
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8655700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9975
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9534600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9831799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9909100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,152.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,152.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,152.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,242.42
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,242.48
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,171.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,171.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,171.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,205.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,205.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,205.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.94
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99451
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98572
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98413
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L3 Current (Min),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L3 Current (Max),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L3 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L2 Current (Min),A,52.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L2 Current (Max),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L2 Current (RMS),A,52.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L1 Current (Min),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L1 Current (Max),A,35.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,,L1 Current (RMS),A,34.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75753
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99384
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94495
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Min),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (Max),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Min),A,6.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,79.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-175.69
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-84.69
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.026260000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.37517
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.041030000000000004
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,21.06
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,26.44
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9776600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88702
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86685
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98056
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95132
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,89.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,89.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,89.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,76.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,241.47
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,242.03
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,241.78
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,45.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,166.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,166.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,166.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,188.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,188.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,188.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,119.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,122.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,120.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98224
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9639
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98514
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L3 Current (Min),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L3 Current (Max),A,41.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L3 Current (RMS),A,40.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L2 Current (Min),A,35.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L2 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L2 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L1 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L1 Current (Max),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,,L1 Current (RMS),A,32.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.13
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9908799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9871200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9930399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Min),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (Max),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Min),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (Max),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (Max),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,28.94
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,96.56
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-104.81
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.20784
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0804
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01521
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,22.69
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,24.69
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88055
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88205
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96378
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98682
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95209
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
