Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,64.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,129.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,141.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,132.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,76.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.84
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,47.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,163.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,175.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,166.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,194.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,206.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,197.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,125.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,138.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,128.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96362
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97452
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97934
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L2 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L3 Current (Min),A,21.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L3 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L3 Current (RMS),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L2 Current (Min),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L2 Current (Max),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L2 Current (RMS),A,38.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L1 Current (Min),A,22.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L1 Current (Max),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,,L1 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.44
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9713700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98431
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.79202
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Min),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,83.19
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,126.06
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-74.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04707
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.05385
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0352
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,33.06
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.81
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94815
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8185100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81396
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,3.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9364299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98608
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96265
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,115.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,115.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,115.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,81.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,242.11
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,243.31
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,243.34
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,43.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,99.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,178.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,179.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,179.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,110.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.94
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9837299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9452799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9839200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L3 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L3 Current (Max),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L3 Current (RMS),A,32.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L2 Current (Min),A,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L2 Current (Max),A,27.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L2 Current (RMS),A,27.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L1 Current (Min),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L1 Current (Max),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,,L1 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.31
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98114
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99008
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8451200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Min),A,26.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (Max),A,34.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Min),A,25.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (Max),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (Max),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,73.69
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,172.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-57.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.0432
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.1014
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.01839
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,31.56
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,38.37
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8457
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83188
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.76736
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86413
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97073
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9789100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,83.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,83.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,91.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,91.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,242.06
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.27
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.3
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,101.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,106.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,138.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,139.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,138.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,121.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,121.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.56
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96829
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.966
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9986
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L1 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L3 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L2 Current (Min),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L2 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L2 Current (RMS),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L1 Current (Min),A,81.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L1 Current (Max),A,81.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,,L1 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95132
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9890399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9708200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Min),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (Max),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,159.19
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-169.31
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-44.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.09194
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.14092000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.24794000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.81
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.31
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,34.06
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7503
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85183
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81738
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,3.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9276399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9888
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98459
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,118.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,111.5
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,241.95
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,241.98
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.03
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,49.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,91.62
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,170.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,170.38
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,170.12
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,201.75
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,207.25
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,204.5
