Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.56
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97125
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98425
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.9915200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L3 Current (Min),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L3 Current (Max),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L3 Current (RMS),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L2 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L2 Current (Max),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L2 Current (RMS),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L1 Current (Min),A,35.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L1 Current (Max),A,37.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,,L1 Current (RMS),A,36.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.87
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93201
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94006
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98126
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (Max),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Min),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (Max),A,12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Min),A,12.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (Max),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,152.93
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-77.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-46.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.04622
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.0204
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.07411000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,29.81
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90655
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9181799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85867
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96365
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97705
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9827899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,69.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,69.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,100.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,100.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,113.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,113.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,242.28
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,40.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,105.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,150.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,150.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,150.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,164.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,167.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,165.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.87
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.93185
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93121
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97293
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L1 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L3 Current (Min),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L3 Current (Max),A,15.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L3 Current (RMS),A,15.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L2 Current (Min),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L2 Current (Max),A,23.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L2 Current (RMS),A,23.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L1 Current (Min),A,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L1 Current (Max),A,29.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,,L1 Current (RMS),A,29.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,1.69
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93317
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9941399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9896799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Min),A,19.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (Max),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (Max),A,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Min),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (Max),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,133.06
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-81.94
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1581
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02998
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.004229999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.31
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83636
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8624200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.948
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9762299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95581
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,72.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,241.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.8
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,92.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,92.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,146.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,119.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,121.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.06
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.8347100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9346899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96173
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L3 Current (Min),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L2 Current (Min),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L2 Current (Max),A,25.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L2 Current (RMS),A,25.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L1 Current (Min),A,22.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L1 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,,L1 Current (RMS),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.94
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.19
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85696
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9435399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9965799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (Max),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,108.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-60.44
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.94
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.04817
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.02797
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.17397
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.44
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.44
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92258
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96399
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91296
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94781
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97095
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,63.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,81.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,81.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,78.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,79.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,241.8
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,241.83
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,241.81
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,84.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,84.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,118.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,118.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,118.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,123.25
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,123.38
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97836
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9603
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9697
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L3 Current (Min),A,28.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L3 Current (Max),A,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L3 Current (RMS),A,28.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L2 Current (Min),A,30.75
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L2 Current (Max),A,31.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L2 Current (RMS),A,31.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L1 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L1 Current (Max),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,,L1 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.56
854646,ST EDWARDS PARK NO.1,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
