Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.94
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,27.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87387
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9978600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86508
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,3.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9403100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97259
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9648100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,56.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,56.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,97.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,96.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,63.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,65.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,243.42
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,36.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,79.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,80.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,80.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,150.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,155.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,153.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,114.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,109.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.07
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9537700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.90265
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9053
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L3 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L3 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L3 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L2 Current (Min),A,20.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L2 Current (Max),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L2 Current (RMS),A,20.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L1 Current (Min),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L1 Current (Max),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,,L1 Current (RMS),A,9.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.94
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.63
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99716
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9763799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8884
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Min),A,55.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (Max),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Min),A,17.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (Max),A,18.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Min),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,30.81
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,55.31
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,112.56
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.2079300000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.09776
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.00322
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88382
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9890399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90646
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9589200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9625799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,60.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,63.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,88.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,84.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,63.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.41
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Min),V,243.56
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (Max),V,243.61
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.72
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,32.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Min),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L3 Current (Max),A,146.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Min),A,131.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L2 Current (Max),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,134.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Min),A,81.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L1 Current (Max),A,81.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,81.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.19
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.77996
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.8902
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9047200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L3 Current (RMS),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L2 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L2 Current (Max),A,19.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L2 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L1 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L1 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9778399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.97888
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9223600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (Max),A,22.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Min),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (Max),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Min),A,5.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,54.06
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.81
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.19
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.06114
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.08989
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.09245
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9117700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9357
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,3.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9720799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,73.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,73.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,88.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,95.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,90.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,76.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,77.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.67
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.73
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.2
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Min),V,242.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (Max),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,35.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Min),A,108.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L3 Current (Max),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,108.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Min),A,146.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L2 Current (Max),A,153.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,148.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Min),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L1 Current (Max),A,107.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.94
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.72116
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.75634
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97165
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L3 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L2 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L2 Current (Max),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L2 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L1 Current (Min),A,26.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L1 Current (Max),A,26.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,,L1 Current (RMS),A,26.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.06
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9686899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98575
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9943799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Min),A,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (Max),A,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Min),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (Max),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Min),A,17.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-161.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-73.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.06
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.006790000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.00957
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.12682000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,15.87
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8376399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99792
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9247700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
