Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9726899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97336
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97229
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,64.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,106.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,73.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,74.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,74.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Min),V,242.66
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.14
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Min),V,242.31
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (Max),V,242.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Min),A,98.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L3 Current (Max),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,98.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Min),A,161.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L2 Current (Max),A,161.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,161.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Min),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L1 Current (Max),A,120.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.43
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.90594
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.8102699999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97101
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L3 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L3 Current (Max),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L3 Current (RMS),A,14.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L2 Current (Min),A,17.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L2 Current (Max),A,17.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L1 Current (Min),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L1 Current (Max),A,23.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,,L1 Current (RMS),A,23.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.63
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8790899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90799
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9973799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Min),A,10.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (Max),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Min),A,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (Max),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Min),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (Max),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.63
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-50.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.01439
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.05113
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.0938
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.87
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85772
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93176
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97888
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97259
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95911
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,70.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,79.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,104.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,105.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,104.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Min),V,242.53
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (Max),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Min),V,243.39
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (Max),V,243.44
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.64
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,34.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Min),A,97.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L3 Current (Max),A,106.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Min),A,144.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L2 Current (Max),A,145.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,144.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Min),A,111.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L1 Current (Max),A,114.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.19
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.82132
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96194
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.75207
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L3 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L3 Current (Max),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L3 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L2 Current (Min),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L2 Current (Max),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L2 Current (RMS),A,32.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L1 Current (Min),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L1 Current (Max),A,9.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,,L1 Current (RMS),A,9.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.19
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.87
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80914
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9202600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92081
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Min),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Min),A,7.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (Max),A,7.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Min),A,4.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,42.94
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-142.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-59.44
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.03658
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00221
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.028669999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.94
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9987799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99649
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9975299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96286
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9806799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95914
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,113.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,114.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,113.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,67.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,67.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.89
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Min),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (Max),V,243.69
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.98
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,41.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Min),A,90.5
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L3 Current (Max),A,90.75
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,90.62
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Min),A,170.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L2 Current (Max),A,170.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,170.38
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Min),A,94.88
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L1 Current (Max),A,95.25
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 09:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.19
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9059999999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9731700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.8708799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L2 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L3 Current (Min),A,13.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L3 Current (RMS),A,14.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L2 Current (Min),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L2 Current (Max),A,34.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L2 Current (RMS),A,34.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L1 Current (Min),A,11.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L1 Current (Max),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,,L1 Current (RMS),A,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-9.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,5.94
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98746
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9757399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9462
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Min),A,44.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (Max),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Min),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (Max),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (Max),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.63
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,136.94
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-120.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.25032
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.10173
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.10478
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.81
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82635
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99429
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96136
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9772299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96411
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96951
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,66.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,67.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,67.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,87.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,87.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,87.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,77.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,80.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Min),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (Max),V,241.56
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Min),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (Max),V,242.81
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
