Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.16
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Min),A,127.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L3 Current (Max),A,128.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Min),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L2 Current (Max),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,156.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Min),A,105.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L1 Current (Max),A,108.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,106.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.87
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.63
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95349
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9708600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.90115
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L2 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L1 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L3 Current (Min),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L3 Current (Max),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L3 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L2 Current (Min),A,31.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L2 Current (Max),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L2 Current (RMS),A,31.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L1 Current (Min),A,13.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L1 Current (Max),A,14.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,,L1 Current (RMS),A,13.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.06
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83847
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9378
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.863
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Min),A,10.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Min),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (Max),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,75.82
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,68.68
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.016040000000000002
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.02675
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03801
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-43.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.87
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69708
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9183899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,2.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9829399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9750700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95526
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,74.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,75.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,106.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,64.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.31
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.33
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,240.31
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.33
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.8
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.83
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,19.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,108.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,109.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,108.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,161.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,162.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,162.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,84.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,85.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,84.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9419200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9820200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.95435
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L3 Current (Min),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L3 Current (Max),A,21.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L3 Current (RMS),A,21.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L2 Current (Min),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L2 Current (Max),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L2 Current (RMS),A,43.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L1 Current (Min),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L1 Current (Max),A,22.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,,L1 Current (RMS),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.81
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9023100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99823
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87665
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Min),A,15.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (Max),A,15.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Min),A,50.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (Max),A,53.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Min),A,4.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (Max),A,5.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,119.06
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,173.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-108.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.2416
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.3518
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.03609
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.63
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.56
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8291
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87402
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9646899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9375
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,67.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,69.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.7
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.73
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.34
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.39
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,39.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,92.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,94.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,93.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,163.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,165.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,164.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,98.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,101.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9545899999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9915799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.93686
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L2 Active Power,kW,13.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L3 Current (Min),A,20.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L3 Current (Max),A,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L3 Current (RMS),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L2 Current (Min),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L2 Current (Max),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L2 Current (RMS),A,55.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L1 Current (Min),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L1 Current (Max),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,,L1 Current (RMS),A,19.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.32
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.81
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83734
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98929
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99872
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Min),A,9.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (Max),A,9.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Min),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (Max),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Min),A,38.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (Max),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,155.44
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-110.19
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-86.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.17992
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.00993
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.04106
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.06
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9327700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9832200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93899
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,2.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9479700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97855
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9562700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,105.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,106.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,106.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,65.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.58
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.59
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.47
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.48
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,46.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,29.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,78.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,80.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,192.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,192.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,192.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,123.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,124.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,123.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.06
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.56
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9776600000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.92953
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.77407
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L3 Active Power,kW,8.0
