Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L3 Current (Min),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L3 Current (Max),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L3 Current (RMS),A,32.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L2 Current (Min),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L2 Current (Max),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L2 Current (RMS),A,23.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L1 Current (Min),A,11.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L1 Current (Max),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,,L1 Current (RMS),A,11.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9920700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99384
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9986299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Min),A,43.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (Max),A,43.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Min),A,19.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (Max),A,22.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Min),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (Max),A,50.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.63
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-64.87
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,22.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.16080999999999998
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.056870000000000004
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.14345
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,27.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.19
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86606
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8757299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9153399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,2.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,3.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96854
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9747299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751299999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,110.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,111.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,110.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,98.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,100.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,100.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.89
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.92
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,240.77
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,240.83
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,240.23
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,38.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,138.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,138.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,156.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,159.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,158.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,159.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,162.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,161.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.06
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97556
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.76693
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.72918
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L3 Active Power,kW,7.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L1 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L3 Current (Min),A,30.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L3 Current (Max),A,30.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L3 Current (RMS),A,30.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L2 Current (Min),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L2 Current (Max),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L2 Current (RMS),A,13.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L1 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L1 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,,L1 Current (RMS),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-2.94
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83331
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99493
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98993
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Min),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (Max),A,9.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Min),A,49.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (Max),A,49.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Min),A,16.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (Max),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,116.56
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-175.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-110.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1263
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.35338
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,-0.08571000000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,29.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.37
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90546
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8603200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91519
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,2.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,1.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9888
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9835200000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96194
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,85.88
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,85.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,94.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,95.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,95.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,68.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,68.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,240.09
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,241.19
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.89
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.92
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,30.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,37.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,22.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,126.25
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,126.62
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,157.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,158.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,158.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,95.12
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,95.75
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,95.38
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.94
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.69
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9905700000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.8255
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.94415
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L3 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L2 Active Power,kW,3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L1 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L3 Current (Min),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L3 Current (Max),A,44.25
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L3 Current (RMS),A,44.12
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L2 Current (Min),A,13.5
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L2 Current (Max),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L2 Current (RMS),A,13.62
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L1 Current (Min),A,20.75
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L1 Current (Max),A,21.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,,L1 Current (RMS),A,20.88
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.38
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,6.94
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.81
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9812
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9542799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9941399999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Min),A,21.38
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (Max),A,21.88
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Min),A,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (Max),A,10.5
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.25
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Min),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (Max),A,17.75
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.62
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.94
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-80.63
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.02806
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.13814
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.03084
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,28.31
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81463
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959100000000001
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87195
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,2.62
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,2.75
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.81
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9792799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94971
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96445
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.88
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,72.12
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,72.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,71.38
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,71.62
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,71.5
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,79.25
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,80.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,79.38
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,240.12
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,240.17
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.39
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.42
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,240.38
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,240.47
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,33.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,24.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,28.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,139.88
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,140.62
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,140.12
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,103.38
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,103.88
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,103.62
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,119.75
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,120.5
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.12
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.65542
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98413
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98126
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L3 Active Power,kW,1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L2 Active Power,kW,10.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L1 Active Power,kW,8.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L3 Current (Min),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L3 Current (Max),A,8.75
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L3 Current (RMS),A,8.62
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L2 Current (Min),A,43.75
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L2 Current (Max),A,44.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L2 Current (RMS),A,43.88
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L1 Current (Min),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L1 Current (Max),A,33.75
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,,L1 Current (RMS),A,33.62
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.19
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.75
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage THD,%,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.69
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8394799999999999
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9971
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99326
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Min),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (Max),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,0.0
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Min),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (Max),A,8.25
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.12
854646,ST EDWARDS PARK NO.1,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (Min),A,43.62
